Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.29
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.83
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.58
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.25
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.13
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.01
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.77
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.69
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.0
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.49
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.53
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.68
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
931232,Oxendon Way Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.25
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.53
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.56
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.22
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.51
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.13
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.39
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.42
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.33
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.24
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.0
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.61
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.19
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.09
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
931232,Oxendon Way Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.68
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.53
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.47
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.3
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-22.62
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.82
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.53
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.15
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.2
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.1
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.51
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.65
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.03
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
931232,Oxendon Way Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.92
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.43
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.35
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.86
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.23
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.54
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.83
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.29
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.25
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.82
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,19.1
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.15
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.74
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.25
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931232,Oxendon Way Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.45
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.85
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.58
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.99
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.44
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.15
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.67
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,19.1
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.14
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.0
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.8
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
931232,Oxendon Way Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.35
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.69
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.85
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.72
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.84
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.89
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.37
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.58
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.71
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.89
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,19.2
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.8
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.19
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.99
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
931232,Oxendon Way Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.02
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.52
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.35
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.73
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.08
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.14
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.4
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,19.2
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.18
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.72
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.05
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
931232,Oxendon Way Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.21
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.76
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.44
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.79
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.17
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.89
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.71
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.42
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.39
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.06
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,19.2
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.63
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.79
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.14
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
931232,Oxendon Way Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.0
