Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.61
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.93
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.31
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.75
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.43
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.71
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.36
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.79
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.33
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.51
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.85
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.78
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.0
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
931232,Oxendon Way Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.5
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.18
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.4
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.69
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.28
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.1
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.95
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.04
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.49
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.78
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.4
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
931232,Oxendon Way Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.75
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.79
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.73
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.19
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.13
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.59
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.55
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.04
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.39
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.66
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.63
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.08
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-67.46
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.73
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
931232,Oxendon Way Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.97
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.79
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.2
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.62
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.03
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.43
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.26
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.28
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.68
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.3
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.81
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-71.45
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.29
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
931232,Oxendon Way Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.99
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.06
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.82
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.71
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.14
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.9
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.72
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.79
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.61
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.89
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
931232,Oxendon Way Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.95
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.62
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.86
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.81
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.24
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.59
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.25
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.61
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.89
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.17
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.28
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.96
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.86
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,19.4
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.2
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-68.6
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.51
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
931232,Oxendon Way Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.76
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.67
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.37
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.2
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.92
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.56
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.25
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.96
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.29
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.51
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.33
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,19.4
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.46
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-73.79
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.79
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
931232,Oxendon Way Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.42
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.16
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.63
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.83
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-26.15
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.45
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.47
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.08
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.32
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.69
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.81
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.16
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,19.4
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.69
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-80.67
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.38
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
931232,Oxendon Way Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.27
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.72
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.6
