Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.59
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-34.25
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-20.94
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.55
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.89
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.59
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.06
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.35
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,19.4
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.98
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-78.75
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-66.09
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
931232,Oxendon Way Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.86
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.91
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.22
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.22
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-37.64
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.16
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.4
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.92
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.76
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.66
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.35
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,19.4
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-70.16
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-81.76
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-65.49
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
931232,Oxendon Way Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.59
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.6
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.97
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.95
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-33.73
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-18.48
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.2
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.1
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.36
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.14
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.18
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.54
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.99
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.87
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-76.8
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-84.23
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-72.32
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
931232,Oxendon Way Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.5
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.67
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-22.74
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.0
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-33.93
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-22.77
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.85
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.44
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.16
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.96
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.75
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-88.13
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.16
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
931232,Oxendon Way Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.2
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.23
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-22.12
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.04
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-33.6
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-24.08
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.4
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.51
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.96
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.07
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.3
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.7
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-66.68
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-86.83
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.94
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
931232,Oxendon Way Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.9
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-37.47
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-29.62
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.4
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.21
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-28.43
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.78
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.08
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-21.25
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.45
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-98.0
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-90.05
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
931232,Oxendon Way Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.02
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-39.11
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-20.85
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.31
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-29.58
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-25.72
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.9
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.81
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.45
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.95
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.23
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.61
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.63
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,19.3
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.63
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-95.04
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-81.38
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
931232,Oxendon Way Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.13
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.84
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-19.71
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.93
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.48
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-24.89
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.36
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.3
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.93
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.66
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,19.2
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.53
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-76.73
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-76.47
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
931232,Oxendon Way Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.7
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.21
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.18
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
