Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.84
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.07
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-23.55
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.06
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.83
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.91
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.88
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.57
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.11
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,19.2
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-74.06
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-84.59
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-73.65
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
931232,Oxendon Way Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.86
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.42
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.2
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.44
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.08
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.76
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.7
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.42
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.03
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.15
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.33
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.29
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,19.1
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.83
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-80.37
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-78.49
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
931232,Oxendon Way Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.65
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.37
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-17.83
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.79
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.49
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-23.64
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.4
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.38
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.38
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.78
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.29
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.19
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.64
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.6
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.7
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,19.1
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.93
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-87.13
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.14
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
931232,Oxendon Way Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.28
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.37
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.9
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-29.6
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.98
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-27.46
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.94
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.62
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.86
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.26
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.61
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,19.1
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-73.85
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-73.55
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-75.75
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
931232,Oxendon Way Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.9
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.8
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-20.97
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-29.76
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.23
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-20.84
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.33
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.95
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.93
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.51
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.2
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,19.0
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.74
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-79.95
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-73.63
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
931232,Oxendon Way Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.27
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.83
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-19.56
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.9
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.17
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.68
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.42
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.68
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.22
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.11
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,19.0
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-77.32
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-82.01
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-69.8
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
931232,Oxendon Way Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.6
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.97
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-19.45
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.13
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.18
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.63
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.77
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.26
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.24
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.57
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.37
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.39
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,18.9
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-80.99
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-79.85
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.5
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
931232,Oxendon Way Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.07
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.64
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.05
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.61
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-25.78
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-34.56
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.6
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.07
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.95
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.2
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.94
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.65
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,18.9
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.34
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-70.11
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-87.74
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
931232,Oxendon Way Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.57
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.1
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-18.64
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
