Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-36.93
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.21
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-34.46
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.9
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.41
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.47
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.45
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-18.16
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,18.8
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-92.24
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.03
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.21
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
931232,Oxendon Way Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.82
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.83
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-18.03
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.18
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.57
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-30.35
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.01
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.64
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.14
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.66
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.89
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.28
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.78
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,18.8
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.95
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.35
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.94
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
931232,Oxendon Way Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.27
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.56
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.84
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-29.75
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.13
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.41
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.16
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.73
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.06
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,18.7
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.02
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.36
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.87
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
931232,Oxendon Way Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.54
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.82
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.24
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.34
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.31
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-23.37
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.23
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.36
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.93
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.97
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.63
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.33
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,18.7
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.25
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.36
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-72.84
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
931232,Oxendon Way Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.59
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.79
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.74
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.98
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.55
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.97
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.76
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.69
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.74
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.5
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.43
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,18.6
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.5
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.99
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-71.23
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
931232,Oxendon Way Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.35
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.46
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.28
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.61
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.02
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.2
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.17
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.24
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.14
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.72
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.76
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,18.6
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.0
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.43
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.28
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
931232,Oxendon Way Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.79
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.5
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.16
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.02
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.55
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.38
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.77
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.43
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.73
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.56
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.52
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,18.5
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.59
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.59
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.13
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
931232,Oxendon Way Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.47
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.46
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.96
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.06
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.36
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.89
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.68
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.45
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.73
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.6
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,18.5
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-66.77
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.86
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.05
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931232,Oxendon Way Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.49
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.3
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.42
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
