Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.13
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.8
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.59
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.22
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.57
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.11
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.47
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,18.5
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.39
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.99
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.16
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
931232,Oxendon Way Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.38
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.6
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.62
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.8
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.37
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.51
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.93
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.67
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,18.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.76
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.47
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.58
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
931232,Oxendon Way Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.84
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.94
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.81
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.47
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.13
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.13
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.43
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.17
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,18.4
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-55.75
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.5
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.5
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
931232,Oxendon Way Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.57
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.75
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.42
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.71
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-27.03
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.52
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.52
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.24
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.89
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,18.3
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.48
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.05
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.23
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
931232,Oxendon Way Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.11
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.1
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.12
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.8
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.11
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.06
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.88
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.05
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,18.3
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.1
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.56
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.0
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
931232,Oxendon Way Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.7
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.9
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.31
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.35
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.1
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.84
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.21
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.49
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.3
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,18.2
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.74
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.05
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.97
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
931232,Oxendon Way Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.12
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.51
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.98
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.05
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.43
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.73
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.76
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.8
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,18.2
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.69
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.92
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.08
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
931232,Oxendon Way Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.46
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.75
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.05
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.87
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.84
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.78
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.32
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.07
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.49
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.69
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.5
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.18
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
931232,Oxendon Way Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.35
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.86
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
