Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.9
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.46
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.72
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.17
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.32
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.62
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.77
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-63.11
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.98
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
931232,Oxendon Way Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.36
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.15
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.14
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.94
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.93
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.78
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.28
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.73
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.01
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.11
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.87
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
931232,Oxendon Way Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.99
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.24
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.44
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.02
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.38
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.96
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.06
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.5
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.05
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.43
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.24
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.45
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.98
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
931232,Oxendon Way Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.42
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.0
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.97
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.36
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.66
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.39
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.97
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.48
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.66
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.8
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
931232,Oxendon Way Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.37
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.99
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.62
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.94
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.73
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.68
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.44
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.52
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.77
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.93
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.34
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
931232,Oxendon Way Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.21
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.25
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.17
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.99
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.4
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.82
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.24
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.19
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.58
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.04
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.33
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.77
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.11
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.3
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.67
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
931232,Oxendon Way Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.06
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.07
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.88
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.47
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.51
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.92
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.2
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.53
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.84
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.29
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.95
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.6
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
931232,Oxendon Way Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.45
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.83
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.02
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.15
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.68
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.58
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.88
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.89
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.54
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.38
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.84
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.94
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-64.01
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
931232,Oxendon Way Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.86
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.81
