Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.21
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.97
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.27
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.22
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.96
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.29
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.73
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
931232,Oxendon Way Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.22
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.62
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.82
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.14
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.42
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.44
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.48
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.08
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.92
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.56
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.47
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.65
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.04
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.34
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-46.57
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
931232,Oxendon Way Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.84
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.6
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.3
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.5
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.11
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.41
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.45
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.74
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.31
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
931232,Oxendon Way Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.15
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.66
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.91
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.21
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.45
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.61
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.33
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.63
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.06
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.32
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.47
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
931232,Oxendon Way Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.46
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.23
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.62
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.85
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.7
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.55
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.72
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.23
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.81
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
931232,Oxendon Way Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.98
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.57
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.81
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.26
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.0
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-19.18
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.33
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.37
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.15
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.59
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.66
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.27
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
931232,Oxendon Way Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.89
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.12
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.65
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.62
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.91
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.42
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.59
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.83
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.29
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.3
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.6
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
931232,Oxendon Way Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.25
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.38
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.72
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.76
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.6
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.02
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.85
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.03
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.68
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.87
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.87
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
931232,Oxendon Way Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.14
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.04
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.71
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.8
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.89
