Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.95
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.65
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.19
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.25
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.62
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931232,Oxendon Way Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.33
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.2
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.59
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.94
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.37
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.63
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.67
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.23
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
931232,Oxendon Way Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.36
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.86
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.24
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.24
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.86
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.81
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.92
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.14
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.64
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.25
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.03
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.81
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
931232,Oxendon Way Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.43
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.58
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.9
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.74
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.75
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.14
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.62
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.07
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.03
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
931232,Oxendon Way Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-12.99
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.95
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.29
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.68
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.97
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.85
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.44
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.39
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.75
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.79
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.74
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
931232,Oxendon Way Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.48
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.49
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.48
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.05
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.56
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.44
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.22
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.4
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.54
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.84
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.96
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
931232,Oxendon Way Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.28
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.24
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.01
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.12
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.62
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.68
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.35
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.04
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.33
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.29
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.06
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
931232,Oxendon Way Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.29
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.36
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.33
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.79
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.52
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.28
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.85
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.74
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.86
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.24
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
931232,Oxendon Way Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.61
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.35
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.0
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.93
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.68
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.87
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
