Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.49
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.23
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.54
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.84
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.68
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.47
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
931232,Oxendon Way Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.13
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.59
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.81
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-28.06
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.79
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.91
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.68
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.93
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.21
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.34
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.26
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
931232,Oxendon Way Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.78
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.53
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.03
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.43
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.78
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.12
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.7
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.18
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.17
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-69.91
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.71
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
931232,Oxendon Way Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.03
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.49
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.45
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.67
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.86
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.58
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.78
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.28
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.63
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.8
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.97
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
931232,Oxendon Way Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.83
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.35
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.82
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.56
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.23
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.55
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.21
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.41
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.87
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.19
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
931232,Oxendon Way Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.03
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.31
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.07
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.42
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.39
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.9
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.85
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.02
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.37
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.12
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.85
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
931232,Oxendon Way Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.9
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.06
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.22
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.71
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.49
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.49
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.31
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.39
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.74
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.58
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.65
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.51
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.63
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.25
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.42
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931232,Oxendon Way Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.66
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.84
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-21.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.44
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.83
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.69
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.94
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.58
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.07
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.71
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.47
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.31
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931232,Oxendon Way Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.71
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.92
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.69
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.06
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.64
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
