Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.39
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.21
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.11
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.74
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.44
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
931232,Oxendon Way Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.52
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.48
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.04
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.23
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.18
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.14
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.75
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.94
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.97
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.6
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
931232,Oxendon Way Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.59
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.2
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.7
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.64
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.87
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.08
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.92
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.71
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.66
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.99
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.15
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.68
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931232,Oxendon Way Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.81
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.37
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.86
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.62
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.17
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.27
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.76
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.2
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.18
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.37
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.72
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931232,Oxendon Way Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.07
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.28
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.66
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.45
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.75
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.83
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.4
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.91
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.82
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.84
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.49
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.3
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.62
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
931232,Oxendon Way Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.81
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.51
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.77
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.54
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.98
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.39
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.95
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.65
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.57
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.6
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.46
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
931232,Oxendon Way Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.88
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.11
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.25
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.17
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-25.9
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.83
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.67
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.07
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.16
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.59
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.12
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.08
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
931232,Oxendon Way Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.89
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.2
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.01
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.71
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-29.74
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-30.07
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.02
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.18
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.08
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.57
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.79
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.49
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.46
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
931232,Oxendon Way Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.12
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.37
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-26.79
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-29.96
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
