Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.99
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.95
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.11
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.66
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
931232,Oxendon Way Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.4
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.03
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.5
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-25.79
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.85
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.37
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.12
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.13
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.89
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.34
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
931232,Oxendon Way Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.47
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.09
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.91
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.37
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.59
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.46
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.65
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.22
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.3
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.51
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.27
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
931232,Oxendon Way Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.8
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.82
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.6
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.57
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.71
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.38
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.1
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.64
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.2
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.58
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931232,Oxendon Way Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.03
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.98
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.54
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.62
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.24
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.32
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.15
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.84
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.12
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.33
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
931232,Oxendon Way Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.96
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.75
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.34
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.85
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.49
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.52
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.33
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.25
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.7
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.38
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.64
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
931232,Oxendon Way Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.53
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.3
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.07
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.92
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.65
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.52
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.64
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.2
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.01
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.27
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.68
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931232,Oxendon Way Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.36
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.21
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.22
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.79
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.21
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.16
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.99
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.74
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.73
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931232,Oxendon Way Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.3
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.94
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.7
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.26
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.83
