Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.84
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.04
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.02
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.13
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
931232,Oxendon Way Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.15
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.44
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.61
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.01
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.63
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.53
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.37
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.77
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.18
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
931232,Oxendon Way Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.46
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.26
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.72
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.84
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.51
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.8
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.69
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.91
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
931232,Oxendon Way Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.02
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.35
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.08
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.36
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.76
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.16
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.71
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.99
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.32
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931232,Oxendon Way Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.88
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.43
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.79
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.1
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.89
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.06
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.36
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.74
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.17
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
931232,Oxendon Way Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.76
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.55
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.66
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.36
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.32
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.93
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.34
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.62
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931232,Oxendon Way Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.57
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.73
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.65
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.58
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.61
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.44
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.23
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.8
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.16
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.44
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.53
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
931232,Oxendon Way Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.41
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.52
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.13
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.35
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.25
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.11
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.06
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.41
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.37
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.97
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.24
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931232,Oxendon Way Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.63
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.19
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.48
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.15
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.02
