Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.65
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.61
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.71
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931232,Oxendon Way Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.14
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.19
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.61
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.68
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.74
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.15
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.45
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.46
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.46
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
931232,Oxendon Way Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.85
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.88
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.78
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.56
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.14
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.01
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.09
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931232,Oxendon Way Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.3
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.88
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.8
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.44
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.92
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.5
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.67
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.24
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.1
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.1
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
931232,Oxendon Way Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.67
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.58
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.66
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.95
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.92
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.11
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.32
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.2
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
931232,Oxendon Way Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.32
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.76
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.63
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.8
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.09
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
931232,Oxendon Way Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.42
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.88
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.96
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.03
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931232,Oxendon Way Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.87
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.68
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.47
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.05
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.36
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.25
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
931232,Oxendon Way Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.29
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.41
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.55
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
