Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.39
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.3
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.54
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.33
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
931232,Oxendon Way Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.66
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.48
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.48
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.92
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.16
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
931232,Oxendon Way Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.13
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.19
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.37
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.59
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.61
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
931232,Oxendon Way Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.43
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.46
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.93
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.77
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.87
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.39
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.13
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
931232,Oxendon Way Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.25
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.44
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.62
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.43
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.39
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.7
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.84
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931232,Oxendon Way Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.12
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.8
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.91
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.85
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.02
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.24
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.16
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.06
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.12
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
931232,Oxendon Way Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.41
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.02
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.66
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.45
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.07
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.37
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.13
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.99
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
931232,Oxendon Way Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.8
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.24
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.15
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.52
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.76
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.74
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
931232,Oxendon Way Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.8
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.45
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.76
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.48
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
