Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.08
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.51
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.76
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931232,Oxendon Way Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.81
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.63
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.75
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.75
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.86
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.87
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.47
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
931232,Oxendon Way Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.62
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.19
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.01
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.08
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.35
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.96
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.0
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.03
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
931232,Oxendon Way Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.57
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.46
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.66
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.73
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.72
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.24
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-40.75
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
931232,Oxendon Way Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.36
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.65
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.33
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.73
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.48
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.5
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,18.1
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.18
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.24
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.76
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
931232,Oxendon Way Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.75
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.68
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.54
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.51
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.77
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,18.2
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.57
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.67
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
931232,Oxendon Way Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.65
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.45
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-22.29
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.77
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.65
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.3
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,18.2
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.17
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.16
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.61
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
931232,Oxendon Way Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.78
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.74
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.49
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-22.14
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.81
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.97
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,18.2
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.37
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.85
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.7
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
931232,Oxendon Way Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.33
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.07
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-22.64
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.69
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
