Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.37
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,18.3
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.06
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.39
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
931232,Oxendon Way Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.35
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.34
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.87
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.55
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.59
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,18.3
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.15
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
931232,Oxendon Way Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.18
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.44
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.35
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.77
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.35
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.63
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.78
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.26
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,18.3
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.36
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.07
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.38
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
931232,Oxendon Way Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.36
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.98
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.49
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.65
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.61
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,18.3
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.54
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.0
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
931232,Oxendon Way Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.49
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.75
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.06
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.3
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.93
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.83
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,18.4
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.34
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
931232,Oxendon Way Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.44
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.44
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.9
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.61
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-18.91
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,18.4
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.94
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.26
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
931232,Oxendon Way Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.94
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.8
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.27
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.65
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,18.4
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.49
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.95
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.05
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
931232,Oxendon Way Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.24
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.14
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.9
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.23
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.16
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,18.5
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.56
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.61
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.95
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
931232,Oxendon Way Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.17
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.78
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.56
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.88
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.38
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.16
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
