Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.14
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.49
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
931232,Oxendon Way Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.17
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.3
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.15
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.49
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.11
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.94
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.47
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.36
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.71
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931232,Oxendon Way Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.3
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.29
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.97
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.29
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.93
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.04
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.45
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.16
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.47
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
931232,Oxendon Way Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.76
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.14
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.78
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.2
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.59
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.92
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.53
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.02
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.17
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931232,Oxendon Way Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.24
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.76
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.36
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.06
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.78
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.33
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.47
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.61
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.21
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
931232,Oxendon Way Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.74
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.69
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.3
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.83
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.5
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.3
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.99
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.87
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.9
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.21
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.76
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931232,Oxendon Way Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.69
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.02
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.16
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.94
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.48
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.64
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.04
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.98
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.21
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931232,Oxendon Way Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.83
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.41
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.9
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.77
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.41
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.5
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.06
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.76
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.74
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.86
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.83
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.73
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
931232,Oxendon Way Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.24
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.16
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.85
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.03
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.23
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
