Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.45
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.91
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.75
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.11
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
931232,Oxendon Way Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.19
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.2
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.94
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.68
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.08
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.02
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.04
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.28
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.4
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.45
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.55
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.92
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.84
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.5
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
931232,Oxendon Way Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.52
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.45
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.77
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.82
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.9
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.75
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.7
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.51
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.72
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.04
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.07
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.65
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.76
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931232,Oxendon Way Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.04
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.01
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.26
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.89
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.21
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.35
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.4
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.0
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.82
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.17
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931232,Oxendon Way Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.48
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.78
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.95
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.14
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.74
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.69
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.25
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.91
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.07
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.34
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
931232,Oxendon Way Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.61
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.32
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.25
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.08
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.25
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.43
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.84
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.11
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.98
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.22
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.85
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
931232,Oxendon Way Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.14
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.32
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.8
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.1
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.91
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.86
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.05
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.22
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.51
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.57
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.39
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.52
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.3
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.78
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.31
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.76
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
931232,Oxendon Way Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.69
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.52
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.46
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.86
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.2
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.86
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.09
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.8
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.05
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.14
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.49
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
931232,Oxendon Way Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.83
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.03
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.35
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.56
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.62
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.2
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.88
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
