Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.27
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.9
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-64.43
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.7
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
931232,Oxendon Way Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.3
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.77
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-18.81
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.89
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.49
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-20.06
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.68
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.65
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.04
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.58
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.5
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.0
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.88
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
931232,Oxendon Way Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.47
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.56
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-22.8
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.69
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.75
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.79
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.92
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.19
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.79
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.16
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-68.47
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.55
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
931232,Oxendon Way Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.31
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.43
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.88
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.53
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-30.47
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.71
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.13
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.13
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.22
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.13
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.64
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-81.97
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.07
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
931232,Oxendon Way Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.3
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.02
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.14
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.03
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.04
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.31
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.49
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.87
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.23
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.52
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.23
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.44
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,18.0
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.11
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-75.32
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.89
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
931232,Oxendon Way Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.89
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.96
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.35
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.55
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.86
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.81
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.57
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.22
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.85
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.29
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.97
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.97
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-67.08
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
931232,Oxendon Way Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.84
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.27
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.55
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.96
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.18
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-25.46
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.39
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.94
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.1
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.05
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.44
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.25
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-71.22
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.44
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
931232,Oxendon Way Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.84
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.98
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.58
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-29.74
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-31.78
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.97
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.08
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.48
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.91
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.29
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-82.01
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-68.15
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
931232,Oxendon Way Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.98
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.98
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.53
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.05
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.37
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.62
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.19
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.43
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.77
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.19
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
