Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.95
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.35
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-79.38
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.4
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
931232,Oxendon Way Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.62
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.39
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.24
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.54
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-28.86
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-29.72
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.2
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.58
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.85
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.36
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-20.27
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.77
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,17.9
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-75.91
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-77.45
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-66.73
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
931232,Oxendon Way Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.79
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.51
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.27
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-29.59
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.99
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.14
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.7
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.04
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.95
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.9
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-80.9
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-73.35
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
931232,Oxendon Way Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.89
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-22.57
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.89
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-31.57
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-24.57
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.7
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.22
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.7
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.77
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.5
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.95
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-94.08
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.89
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
931232,Oxendon Way Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.1
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.5
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-27.86
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.39
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-27.41
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.0
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.43
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.12
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.66
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.68
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.7
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.81
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,17.8
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.42
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-85.95
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-77.07
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
931232,Oxendon Way Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.36
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.52
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-27.11
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.47
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.33
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-26.88
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.39
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.81
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.74
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.53
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.74
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.19
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-79.49
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-84.07
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
931232,Oxendon Way Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.15
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.78
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-24.47
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.72
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.39
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-25.81
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.76
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.84
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.62
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.84
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.94
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,17.7
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.92
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-75.99
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-82.15
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
931232,Oxendon Way Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.19
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-24.03
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.96
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-29.91
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-24.24
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.96
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.8
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.74
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.02
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.74
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-79.86
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-86.82
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
931232,Oxendon Way Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.02
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.69
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-19.4
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.29
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-34.81
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-22.91
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.88
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.41
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.63
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.97
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.23
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.96
