Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.74
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.81
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,17.6
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-71.12
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-85.28
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.97
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
931232,Oxendon Way Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.41
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.06
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-20.55
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.4
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.53
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-25.13
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.29
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.18
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.42
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.44
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.53
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.75
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-73.06
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-73.44
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-92.05
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
931232,Oxendon Way Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.93
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.11
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.96
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.13
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-41.15
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-22.59
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,165.1
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.28
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.07
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.44
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.49
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,17.5
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-69.31
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-87.43
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.16
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
931232,Oxendon Way Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.88
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.61
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.38
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.42
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.24
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-28.08
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.26
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.09
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.89
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.43
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.39
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.28
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.71
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.77
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-84.2
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-88.25
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-75.71
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
931232,Oxendon Way Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.62
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.93
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.55
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.89
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.68
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-28.26
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.3
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.86
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.12
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.52
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.32
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.22
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.22
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,17.4
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.68
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-74.09
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.62
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
931232,Oxendon Way Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.84
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.25
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.68
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.18
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.95
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.03
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.87
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.72
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.68
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.37
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.14
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.28
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.66
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-82.78
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-74.39
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
931232,Oxendon Way Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.29
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.69
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.6
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.25
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.47
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.04
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.2
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.86
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.27
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.9
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.09
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.7
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.29
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-74.14
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.99
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
931232,Oxendon Way Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.99
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.62
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.29
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.38
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.48
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-25.16
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.63
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.01
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.57
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.81
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.83
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,17.2
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.65
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-72.81
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-78.75
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
931232,Oxendon Way Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.89
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.04
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.8
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.53
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.63
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-24.2
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.83
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.02
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.38
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.02
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.39
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.78
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.97
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
