Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,17.2
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.25
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-73.48
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.75
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
931232,Oxendon Way Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.35
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.44
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.74
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.04
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-32.81
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.44
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.89
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.22
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.39
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.23
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.96
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.9
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,17.1
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.85
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-87.23
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.2
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
931232,Oxendon Way Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.58
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.32
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.26
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.31
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.51
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.14
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.71
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.13
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.39
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.8
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,17.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.0
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-77.3
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.03
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
931232,Oxendon Way Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.09
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.52
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.59
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.38
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-32.77
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.58
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.7
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.83
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.07
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.53
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.12
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.64
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.52
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.0
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.94
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-71.19
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-59.89
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
931232,Oxendon Way Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.15
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.24
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.14
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.95
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-24.84
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.55
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.96
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.14
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.05
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.78
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.67
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.9
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.05
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.67
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.91
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
931232,Oxendon Way Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.82
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.19
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-16.78
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.49
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.86
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.98
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.25
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.5
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.76
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.12
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.18
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.9
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.48
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.94
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.53
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
931232,Oxendon Way Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.5
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.53
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-20.62
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.39
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-26.34
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.17
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.3
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.22
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.54
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.66
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.8
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.09
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-74.11
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.26
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
931232,Oxendon Way Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.64
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-20.9
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.56
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.81
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.14
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.58
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.28
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.7
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.76
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.25
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.77
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
931232,Oxendon Way Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.11
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.71
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-18.66
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.18
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.2
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.82
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.24
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.22
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.89
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.66
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
