Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.7
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.49
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.62
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-59.07
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
931232,Oxendon Way Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.84
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.23
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.31
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.96
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.33
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.16
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.6
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.67
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.85
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.14
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
931232,Oxendon Way Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.86
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.63
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.57
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.18
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.15
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.83
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.69
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,16.6
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.0
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.07
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.17
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
931232,Oxendon Way Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.49
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.64
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.03
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.45
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.08
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.84
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.67
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.82
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.43
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,16.5
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.74
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.91
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.16
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
931232,Oxendon Way Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.4
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.85
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.69
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.74
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.73
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.88
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.96
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.7
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.67
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.19
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,16.4
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.21
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.06
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.49
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
931232,Oxendon Way Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.86
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.07
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.47
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.95
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.38
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.54
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.1
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.47
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.68
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,16.3
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.88
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.84
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.76
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
931232,Oxendon Way Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.31
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.75
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.32
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.62
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.44
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.11
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.68
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.36
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.78
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,16.3
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.26
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.65
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.42
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
931232,Oxendon Way Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.52
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.33
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.28
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.41
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.27
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.99
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.21
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.61
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.72
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,16.2
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.84
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.09
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.94
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
931232,Oxendon Way Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.5
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.74
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.39
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.58
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.42
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.66
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.87
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.87
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.52
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
