Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,16.1
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.66
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.86
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.95
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
931232,Oxendon Way Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.14
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.38
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.33
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.04
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.62
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.72
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.32
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.96
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.74
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.71
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,16.0
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.17
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-65.64
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.18
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
931232,Oxendon Way Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.27
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.51
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.84
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.26
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.06
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.11
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.76
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.87
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.63
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,15.9
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.48
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.28
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.4
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
931232,Oxendon Way Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.52
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.83
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.16
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.48
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.72
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.44
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.45
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.76
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.21
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.36
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.53
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
931232,Oxendon Way Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.5
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.11
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.61
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.97
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.23
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.8
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.73
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.6
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.58
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.28
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.27
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931232,Oxendon Way Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.98
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.8
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.66
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.45
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.74
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.73
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.05
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.94
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.52
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.63
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.72
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.19
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
931232,Oxendon Way Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.34
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.51
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.33
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.96
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.63
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.96
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.45
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.62
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.73
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.09
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.99
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.14
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
931232,Oxendon Way Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.5
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.7
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.54
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.45
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.96
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.87
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.61
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.39
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.73
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.7
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.64
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.73
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.54
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
931232,Oxendon Way Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.47
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.24
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.12
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.96
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.92
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.87
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.96
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.08
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,15.5
