Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.59
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.77
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.67
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
931232,Oxendon Way Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.65
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.47
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.71
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.92
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.44
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.31
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.96
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.74
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.64
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.85
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.5
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
931232,Oxendon Way Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.38
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.88
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.13
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.41
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.47
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.62
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.89
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.63
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.01
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931232,Oxendon Way Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.93
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.09
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.29
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.89
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.45
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.84
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.4
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.35
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.19
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
931232,Oxendon Way Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.16
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.81
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.86
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.64
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.49
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.46
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.03
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.19
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.64
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.43
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.37
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.6
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931232,Oxendon Way Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.6
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.68
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.06
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.67
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.38
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.4
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.58
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.18
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.35
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.95
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.09
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
931232,Oxendon Way Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.6
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.85
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.66
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.2
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.08
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.92
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.75
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.18
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.17
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.01
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
931232,Oxendon Way Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.78
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.19
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.72
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.14
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.97
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.51
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.8
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.96
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.55
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.74
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.99
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
931232,Oxendon Way Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.51
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.43
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.93
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.03
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.38
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.67
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.42
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
