Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.37
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.82
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.61
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931232,Oxendon Way Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.84
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.56
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.54
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.12
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.66
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.18
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.67
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.3
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.01
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
931232,Oxendon Way Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.23
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.22
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.76
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.19
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.82
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.2
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.54
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
931232,Oxendon Way Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.76
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.62
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.75
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.62
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.62
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.85
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.64
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.05
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
931232,Oxendon Way Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.22
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.83
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.73
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.11
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.19
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.86
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.44
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.44
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.2
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.93
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.68
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
931232,Oxendon Way Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.21
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.45
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.81
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.76
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.07
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.41
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.39
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.38
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.55
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.61
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
931232,Oxendon Way Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.18
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.55
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.6
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.35
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.78
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.03
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.14
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.02
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.06
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.17
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-67.41
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.94
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
931232,Oxendon Way Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.27
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.18
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.47
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.88
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.54
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.48
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.99
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.94
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.59
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.31
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
931232,Oxendon Way Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.17
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.83
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.39
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.61
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.53
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.34
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.38
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.31
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.62
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.19
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
