Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.0
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.29
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.26
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931232,Oxendon Way Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.48
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.22
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.98
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.84
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.16
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.49
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.01
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.62
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.84
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.91
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.59
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931232,Oxendon Way Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.03
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.09
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.81
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.46
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-23.19
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.19
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.08
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.2
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.57
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
931232,Oxendon Way Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.96
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.41
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.37
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.49
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-22.54
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.31
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.68
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.05
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.21
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.53
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.98
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.55
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931232,Oxendon Way Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.29
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.19
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.65
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.67
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.88
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-18.81
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.56
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.06
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.25
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.88
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.46
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.17
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
931232,Oxendon Way Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.33
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.99
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.65
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.19
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.22
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.54
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.0
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.7
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.63
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.8
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.04
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.3
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
931232,Oxendon Way Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.92
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.79
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.24
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.19
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.02
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.29
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.36
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.1
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.27
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.81
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.22
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-49.03
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
931232,Oxendon Way Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.82
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.03
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.79
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.24
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.96
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.59
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.93
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.75
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.32
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.36
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.61
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.58
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.88
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.15
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.63
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931232,Oxendon Way Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.31
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.62
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.19
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.89
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.67
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.99
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.24
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.33
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.53
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.47
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
