Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.7
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.3
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.31
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
931232,Oxendon Way Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.09
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.34
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-33.01
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.9
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.1
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.38
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.46
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.82
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.33
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.78
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-71.33
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.26
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
931232,Oxendon Way Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.02
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.35
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.14
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.55
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.98
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.29
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.02
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.64
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.51
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.61
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.74
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.39
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.61
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
931232,Oxendon Way Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.14
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.73
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.45
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-26.69
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.44
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.22
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.79
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.23
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.86
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.02
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.8
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.71
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.63
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.14
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
931232,Oxendon Way Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.57
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.27
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.58
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.56
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.82
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.2
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.28
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.41
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.44
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.57
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.5
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.44
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.03
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
931232,Oxendon Way Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.88
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.98
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.98
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.16
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.93
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.4
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.91
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.82
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.23
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.24
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.3
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.82
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.09
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
931232,Oxendon Way Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.52
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.47
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.82
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.6
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-23.67
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.61
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.6
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.19
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.86
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.37
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.2
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
931232,Oxendon Way Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.9
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.42
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.19
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.82
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.89
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.02
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.27
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.94
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.76
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.19
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.3
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.85
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.51
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
931232,Oxendon Way Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.95
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.87
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.4
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.23
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.43
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.2
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.27
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.18
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.52
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
