Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.5
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.68
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.28
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
931232,Oxendon Way Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.76
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.89
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.06
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.04
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.53
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.27
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.68
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-40.65
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
931232,Oxendon Way Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.31
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.55
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.71
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.22
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.69
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.51
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.02
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.11
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.59
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
931232,Oxendon Way Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.02
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.63
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.19
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.32
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.93
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.74
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.55
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.98
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.6
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.67
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
931232,Oxendon Way Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.75
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.96
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.55
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.61
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.8
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.62
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.13
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.15
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.03
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931232,Oxendon Way Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.62
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.76
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.6
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.3
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.52
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.75
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.14
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.44
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.49
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.71
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.18
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
931232,Oxendon Way Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.71
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.17
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.47
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.52
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.05
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.52
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.33
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.12
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.87
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.46
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
931232,Oxendon Way Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.88
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.71
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.76
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.96
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.61
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.38
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.82
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.23
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
931232,Oxendon Way Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.14
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.97
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.42
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.06
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.41
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.56
