Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.67
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.64
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
931232,Oxendon Way Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.97
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.9
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.68
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.23
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.68
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.36
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.67
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.61
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.9
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.23
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.13
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
931232,Oxendon Way Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.78
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.28
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.47
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.65
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.09
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.58
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.29
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.36
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.63
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.5
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.3
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.22
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.82
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
931232,Oxendon Way Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.8
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.66
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.75
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.25
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.04
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.46
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.75
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.14
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931232,Oxendon Way Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.76
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.59
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.1
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.21
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.78
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.37
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.67
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.06
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.94
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
931232,Oxendon Way Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.29
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.9
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.53
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.11
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.14
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.36
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
931232,Oxendon Way Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.18
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.43
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.23
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.78
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.37
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.89
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.46
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.58
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
931232,Oxendon Way Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.91
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.4
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.04
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.8
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.99
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.63
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.19
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.65
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931232,Oxendon Way Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-12.2
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.45
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.59
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.59
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.44
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.63
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.32
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.03
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.36
