Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
931232,Oxendon Way Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.19
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.32
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.58
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.52
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.92
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.26
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.94
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.23
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.58
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.17
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.67
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.61
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931232,Oxendon Way Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.02
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.37
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.77
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.37
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.66
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.74
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.99
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.54
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.95
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.75
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
931232,Oxendon Way Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.22
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.37
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.02
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.61
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.47
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.7
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.98
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.75
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.39
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.24
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931232,Oxendon Way Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.36
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.59
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.02
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.52
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.29
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.8
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.01
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.37
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.45
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931232,Oxendon Way Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.59
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.25
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.47
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.35
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.01
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.2
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.96
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
931232,Oxendon Way Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.88
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.29
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.67
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.81
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.37
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.36
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.26
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931232,Oxendon Way Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.57
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.09
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.23
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.9
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.54
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.78
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.04
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.45
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.5
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.21
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931232,Oxendon Way Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.72
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.74
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.82
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.47
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.83
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.12
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.12
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.87
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
