Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.37
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.45
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.0
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.15
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.88
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.01
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.71
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.47
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
931232,Oxendon Way Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.38
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.99
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.83
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.52
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.13
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.89
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.98
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.5
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.9
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931232,Oxendon Way Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.52
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.9
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.87
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.32
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.61
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.02
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.37
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.38
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.73
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.72
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931232,Oxendon Way Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.54
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.32
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.18
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-20.05
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.11
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.11
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.09
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.39
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.6
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
931232,Oxendon Way Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.43
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.43
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-20.86
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.55
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.36
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.43
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.45
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.44
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
931232,Oxendon Way Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.9
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-20.71
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.87
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.88
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.1
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.53
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.67
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
931232,Oxendon Way Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.44
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.58
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.11
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.67
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.87
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.36
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.76
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.3
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-39.68
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
931232,Oxendon Way Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.08
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.68
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.89
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.2
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.91
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.01
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931232,Oxendon Way Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
