Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.24
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.58
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.68
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.17
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.1
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.53
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.75
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
931232,Oxendon Way Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.6
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.79
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.8
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-21.6
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.72
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.81
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.76
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.46
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
931232,Oxendon Way Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.75
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.65
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-22.38
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.3
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.09
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.01
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.56
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.7
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.82
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931232,Oxendon Way Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.51
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.22
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.5
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.39
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.53
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.68
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.17
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.14
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931232,Oxendon Way Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.33
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.44
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.49
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.72
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.9
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.36
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.25
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.95
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.01
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931232,Oxendon Way Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.39
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.11
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.15
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.65
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.04
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.94
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.08
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.84
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.85
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.71
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.32
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.74
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931232,Oxendon Way Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.49
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.0
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.68
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.67
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.61
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.3
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.31
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.65
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.17
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.13
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.33
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.25
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
931232,Oxendon Way Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.71
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.7
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-21.79
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.08
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.36
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.06
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.11
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.13
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.33
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.0
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
931232,Oxendon Way Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
