Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.53
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.68
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-22.31
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.28
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.9
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.22
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.82
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.71
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.51
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
931232,Oxendon Way Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.5
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.74
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.41
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-22.22
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.56
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.17
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.79
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
931232,Oxendon Way Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.32
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.28
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.97
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.67
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.67
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.16
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.0
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.74
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.51
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
931232,Oxendon Way Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.89
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.01
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.72
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.01
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.56
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.36
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.32
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.71
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.61
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.53
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.45
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.46
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
931232,Oxendon Way Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.72
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.01
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.21
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.48
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.73
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.12
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.31
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.42
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931232,Oxendon Way Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.11
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.17
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.33
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.64
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.14
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.36
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.74
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.86
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.97
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
931232,Oxendon Way Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.73
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.5
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.18
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.49
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.54
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.09
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.75
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.57
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.18
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.57
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
931232,Oxendon Way Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.51
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.18
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.81
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.71
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
931232,Oxendon Way Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.82
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
