Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.51
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.76
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.32
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.6
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.24
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.24
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
931232,Oxendon Way Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.31
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.53
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.47
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.63
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.28
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.54
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.78
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.43
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
931232,Oxendon Way Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.49
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.37
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.46
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.74
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.55
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.48
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.8
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.89
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.25
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
931232,Oxendon Way Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.95
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.45
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.92
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.7
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.81
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.92
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.2
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.7
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.2
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931232,Oxendon Way Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.86
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.28
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.64
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.44
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.46
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.78
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.18
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.47
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.46
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
931232,Oxendon Way Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.73
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.64
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.05
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.22
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.28
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.59
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.01
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.95
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.72
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.73
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.67
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.65
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.49
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.92
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
931232,Oxendon Way Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.93
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.97
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.75
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.37
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.78
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.15
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.89
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.76
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.96
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.49
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
931232,Oxendon Way Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.08
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.56
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.66
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.94
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.13
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.55
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.96
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.84
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.82
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.25
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.46
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.73
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
931232,Oxendon Way Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.08
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.81
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
