Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.81
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.94
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.87
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.76
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.84
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.59
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
931232,Oxendon Way Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.65
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.64
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.21
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.23
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.29
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.29
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.02
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.1
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.02
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.57
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.43
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.14
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-49.82
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
931232,Oxendon Way Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.02
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.43
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.66
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.87
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.58
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.81
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.24
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.67
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.15
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.08
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.98
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
931232,Oxendon Way Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.89
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.83
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.1
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.47
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.99
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.89
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.22
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.83
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.16
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.19
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.35
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.62
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
931232,Oxendon Way Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.59
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.56
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.68
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.03
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.93
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.23
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.14
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.1
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.1
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.81
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.49
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.42
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.28
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
931232,Oxendon Way Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.83
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.83
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.9
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.58
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.77
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.29
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.86
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.7
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.6
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.43
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
931232,Oxendon Way Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.12
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.8
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.03
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-27.57
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.9
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.08
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.99
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.27
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.45
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.33
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-65.06
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.08
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
931232,Oxendon Way Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.57
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.85
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.99
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.3
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.89
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.07
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.52
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.6
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.91
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.12
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.7
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.14
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.55
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.65
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.23
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
931232,Oxendon Way Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.48
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-20.7
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
