Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.64
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.09
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.22
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.49
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.57
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.93
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.15
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-73.28
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.63
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
931232,Oxendon Way Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.92
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.58
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.65
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.85
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-18.41
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.63
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.01
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.39
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.22
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.07
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-54.51
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.45
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.83
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
931232,Oxendon Way Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.46
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.83
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.47
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.94
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-30.73
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-23.82
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.1
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.83
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.48
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.68
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.82
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.57
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.94
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.35
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-78.51
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.49
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
931232,Oxendon Way Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.03
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.13
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.2
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-31.7
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.71
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.12
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.27
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.13
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.09
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.3
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.22
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.63
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-81.3
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.75
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
931232,Oxendon Way Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.01
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.2
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.46
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.88
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.06
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.48
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.52
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.62
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.25
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.43
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.76
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.04
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.57
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.11
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-80.7
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.87
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
931232,Oxendon Way Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.08
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.68
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.09
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-30.38
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.11
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.23
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.31
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.06
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.07
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.29
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.49
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.47
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.57
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-78.43
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.51
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
931232,Oxendon Way Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.28
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.58
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.35
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-29.3
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-19.04
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.31
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.04
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.06
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.22
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.16
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-81.26
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.25
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
931232,Oxendon Way Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.91
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.85
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.4
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.78
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-36.38
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.66
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.4
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.67
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.36
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.99
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.73
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.1
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.22
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.45
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-84.17
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.65
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
931232,Oxendon Way Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.25
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.16
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.22
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
