Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.73
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-32.71
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.55
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.09
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.48
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.64
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.57
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.64
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-85.07
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.22
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
931232,Oxendon Way Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.72
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.29
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.7
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.4
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.69
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-31.92
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.57
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.42
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.95
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.65
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.4
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.33
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.55
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-79.23
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-85.3
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-68.47
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
931232,Oxendon Way Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.01
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-28.99
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.32
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.53
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-40.49
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-27.94
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.8
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.67
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.02
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.46
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.76
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.02
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-83.7
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-95.61
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.98
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
931232,Oxendon Way Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.31
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-40.55
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.01
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.76
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-37.75
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-27.42
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.03
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.28
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.76
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.23
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-80.13
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-110.4
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.35
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
931232,Oxendon Way Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.11
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-35.96
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-18.57
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.9
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.29
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.88
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-19.91
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.16
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.57
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.38
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.35
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.18
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.54
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.26
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.45
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-95.79
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-67.1
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
931232,Oxendon Way Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.04
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.39
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-18.43
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.62
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.99
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.44
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-19.37
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.51
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.32
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.31
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.34
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.77
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.25
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-83.36
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-68.07
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
931232,Oxendon Way Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.97
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.95
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.08
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.93
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.38
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.75
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.99
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.43
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.19
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.1
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.07
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.92
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.58
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-80.33
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-86.44
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.81
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
931232,Oxendon Way Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.36
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.17
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.75
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.73
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.67
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.37
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.08
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-25.97
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.08
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.14
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.34
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.85
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-73.65
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-82.17
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-68.97
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
931232,Oxendon Way Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.81
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.49
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-19.18
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.05
