Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.5
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.61
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.56
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.54
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.54
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.41
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-16.49
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.32
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.12
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-72.15
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-71.29
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-79.93
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
931232,Oxendon Way Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.68
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.34
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-20.83
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.72
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.15
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-33.65
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.31
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.83
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.06
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.3
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.59
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.62
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-73.82
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.92
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-96.45
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
931232,Oxendon Way Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.15
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.68
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-25.45
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.57
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-40.6
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,70.9
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.6
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.16
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.6
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.51
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.68
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.72
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.9
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-69.9
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-78.31
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-114.14
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
931232,Oxendon Way Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.95
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.48
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-23.02
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.99
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-35.83
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.54
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.93
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-25.56
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.47
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.39
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.31
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.48
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-76.67
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-104.19
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
931232,Oxendon Way Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.07
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.47
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-20.89
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.06
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.38
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-32.38
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.25
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.99
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.19
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.55
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.08
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.6
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.41
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-77.41
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-93.62
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
931232,Oxendon Way Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.55
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.88
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-20.85
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.7
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.07
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-37.71
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.4
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.13
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.45
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.28
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.61
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.71
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.41
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.58
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.84
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.62
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.57
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-84.95
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-94.87
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
931232,Oxendon Way Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.99
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.4
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.41
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.88
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.77
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-39.96
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.93
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.67
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.81
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.95
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.71
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.45
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-68.41
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-77.25
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.95
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
931232,Oxendon Way Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.3
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-18.58
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.39
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-32.24
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-29.52
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.07
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.74
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.57
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.05
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.53
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.02
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.42
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.31
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.79
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-85.8
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-73.99
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
931232,Oxendon Way Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.22
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.62
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-18.41
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.67
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-32.25
