Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-27.88
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.76
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.57
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.04
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.43
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.08
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-82.97
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.68
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
931232,Oxendon Way Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.24
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.26
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-19.03
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.13
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.0
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-18.88
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.8
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.17
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.64
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.23
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.35
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.56
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.33
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-77.52
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.96
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
931232,Oxendon Way Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.61
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-19.87
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.74
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-34.04
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-22.65
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.63
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.08
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.09
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-81.84
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.83
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
931232,Oxendon Way Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.6
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-18.91
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.66
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.67
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-22.84
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.76
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.12
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.03
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.54
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.78
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.46
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.89
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.79
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
931232,Oxendon Way Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.3
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.08
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.7
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.97
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.24
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.96
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.15
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.01
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.76
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.5
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.38
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.91
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.23
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
931232,Oxendon Way Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.14
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.16
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.77
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.08
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.28
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-24.36
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.46
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.25
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.61
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.71
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.53
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.24
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-64.93
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
931232,Oxendon Way Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.93
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.12
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.33
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.28
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.46
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-27.59
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.89
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.78
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.63
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.14
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.28
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.27
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-71.48
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
931232,Oxendon Way Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.14
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.82
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.81
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.05
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.76
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.13
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.32
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.19
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.46
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.52
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.12
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.43
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.17
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
931232,Oxendon Way Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.45
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.41
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.54
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.8
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.42
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.43
931232,Oxendon Way Covey,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
