Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.56
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.2
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.18
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.26
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.95
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.11
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.64
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.07
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
931232,Oxendon Way Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.82
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.5
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.16
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.93
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.51
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.58
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.76
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.58
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.78
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.2
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.51
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.52
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.99
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-72.53
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.04
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
931232,Oxendon Way Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.56
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.01
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.2
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.34
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.4
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.5
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.03
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.26
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.89
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.12
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.98
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.59
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-71.42
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.91
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
931232,Oxendon Way Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.07
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.36
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.89
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.15
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.48
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.22
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.24
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-19.06
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.36
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.85
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.06
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-73.85
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.38
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
931232,Oxendon Way Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.35
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.79
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.13
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.25
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.36
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.8
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.76
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.2
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.76
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.79
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-73.82
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.02
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
931232,Oxendon Way Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.35
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.97
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.32
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.31
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.52
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.62
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.09
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.14
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.91
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.86
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-55.7
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-79.97
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.13
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
931232,Oxendon Way Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.46
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.13
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.43
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.65
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.3
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.74
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.68
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.08
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.57
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-70.4
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.87
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
931232,Oxendon Way Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.9
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.34
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.83
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.86
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.05
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.31
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.77
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.62
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.86
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.89
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.21
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
931232,Oxendon Way Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.46
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.89
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.68
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.06
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.46
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
