Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.38
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.72
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.89
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.55
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.85
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.73
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.51
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
931232,Oxendon Way Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.74
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-30.72
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.9
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,52.9
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.0
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.27
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.48
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.77
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.82
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.36
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.19
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.0
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-75.19
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.89
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
931232,Oxendon Way Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.17
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.99
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.4
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.33
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.67
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.54
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.31
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.76
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.55
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.22
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.66
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.67
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.89
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.93
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
931232,Oxendon Way Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.9
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.29
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.65
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.65
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.94
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.45
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.74
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.09
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.17
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.74
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.66
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.83
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
931232,Oxendon Way Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.72
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.56
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.11
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.74
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.47
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.21
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.89
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.04
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.35
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.42
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-65.27
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.75
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
931232,Oxendon Way Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.82
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.78
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.32
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.1
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.59
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.45
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.9
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.0
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.31
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.57
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.79
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-69.26
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.52
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
931232,Oxendon Way Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.72
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.71
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.28
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.73
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-29.68
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.56
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.42
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.8
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.58
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.84
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.56
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.75
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-80.8
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.29
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
931232,Oxendon Way Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.05
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.4
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.72
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.85
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.15
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.41
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.96
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.39
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.51
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-68.41
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.24
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
931232,Oxendon Way Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.96
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.24
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.73
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.04
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.79
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
