Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.87
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.93
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.91
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.51
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.22
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
931232,Oxendon Way Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.36
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.5
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.99
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.77
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.26
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.87
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.82
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.72
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.36
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.54
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.64
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.87
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.81
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
931232,Oxendon Way Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.69
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.78
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.08
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.41
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.49
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.66
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.88
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.14
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.81
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.32
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-79.9
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.35
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
931232,Oxendon Way Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.48
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.04
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.78
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.56
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.04
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.69
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.35
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.47
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.39
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.93
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.78
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.58
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.93
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
931232,Oxendon Way Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.48
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.94
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.08
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.13
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.57
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.84
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.88
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.76
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.76
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.05
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.32
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.85
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
931232,Oxendon Way Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.25
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.78
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.23
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.03
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.32
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.37
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.05
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.9
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.58
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.82
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.45
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-71.51
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
931232,Oxendon Way Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.9
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.82
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-17.19
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.04
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.89
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.03
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.37
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.35
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.76
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.8
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
931232,Oxendon Way Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.81
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.67
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.65
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.99
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.12
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.46
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.82
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.04
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.21
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.87
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.46
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931232,Oxendon Way Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.18
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.89
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.41
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.66
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.44
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.18
