Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.69
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.57
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.56
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.83
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.84
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
931232,Oxendon Way Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.15
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.52
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.72
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.81
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-28.16
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.81
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.33
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.07
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.33
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.78
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.4
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.0
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-74.98
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.55
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
931232,Oxendon Way Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.15
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.09
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.3
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.02
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.2
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.73
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.98
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.99
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.66
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.54
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.15
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.45
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.09
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
931232,Oxendon Way Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.5
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.3
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.48
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.6
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.17
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.53
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.19
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.21
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.24
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.41
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
931232,Oxendon Way Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.25
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.38
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.7
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.64
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.14
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.25
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.98
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.71
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.07
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.95
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.45
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.78
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
931232,Oxendon Way Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.81
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.94
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.53
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.4
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.06
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.08
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.67
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.06
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.03
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.57
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-46.97
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
931232,Oxendon Way Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.19
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.27
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.55
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.57
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.44
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.18
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.28
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.66
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.2
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.9
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.18
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
931232,Oxendon Way Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.38
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.05
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.73
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.91
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.43
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.35
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.51
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.63
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.49
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.15
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.42
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.29
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
931232,Oxendon Way Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.51
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.52
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.27
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.51
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.25
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.19
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.53
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.22
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
