Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.75
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.9
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.23
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.52
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.36
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.79
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931232,Oxendon Way Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.96
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.06
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.21
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.35
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.5
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.81
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.52
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.29
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.78
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.72
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.32
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
931232,Oxendon Way Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.48
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.54
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.98
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.3
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.03
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.9
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.97
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.54
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.29
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
931232,Oxendon Way Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.61
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.63
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.92
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.39
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.26
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.19
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.75
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.58
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.79
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
931232,Oxendon Way Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.04
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.71
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.55
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.49
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.03
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.05
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.78
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.78
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.27
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.72
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.71
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.12
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.77
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.33
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
931232,Oxendon Way Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.62
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.46
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.4
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.28
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.92
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.45
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.61
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.72
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.51
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.48
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
931232,Oxendon Way Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.38
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.28
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.77
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-24.95
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.61
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.73
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.88
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.42
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.33
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.5
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.77
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.16
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
931232,Oxendon Way Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.42
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.06
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.85
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.97
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.97
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.11
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.05
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.34
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.51
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.51
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.27
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.42
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
931232,Oxendon Way Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.88
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.56
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.79
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.2
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.16
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.04
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.35
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
