Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.69
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.59
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.21
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.88
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.65
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
931232,Oxendon Way Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.44
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.26
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.88
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.44
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.55
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.31
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.95
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.6
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.71
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931232,Oxendon Way Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.49
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.65
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.14
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.98
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.5
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.32
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.12
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.88
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.34
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.85
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931232,Oxendon Way Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.53
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.61
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.35
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.37
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.66
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.23
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.94
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.65
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.23
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.01
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
931232,Oxendon Way Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.45
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.66
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.27
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.66
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.36
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.72
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.22
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.77
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.13
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.22
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.18
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.48
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931232,Oxendon Way Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.35
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.85
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.55
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.23
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.85
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.24
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.64
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.24
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.94
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
931232,Oxendon Way Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.06
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.63
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.67
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.05
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.14
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.98
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.1
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.73
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.31
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
931232,Oxendon Way Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.16
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.73
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.75
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.78
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-26.5
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.28
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.61
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.41
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.47
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.35
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
931232,Oxendon Way Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.43
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.13
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.22
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.55
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.06
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
