Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.3
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,15.1
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.59
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.67
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.13
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931232,Oxendon Way Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.66
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.96
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.39
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.7
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.38
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.31
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.48
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.0
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
931232,Oxendon Way Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.59
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.9
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.24
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.31
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.74
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,15.2
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.81
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.35
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.69
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
931232,Oxendon Way Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.96
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.61
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.18
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,15.3
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.63
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.28
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.57
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
931232,Oxendon Way Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.81
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.03
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.95
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.7
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.52
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.74
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.93
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
931232,Oxendon Way Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.1
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.93
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.61
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.61
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.78
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,15.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.62
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.83
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
931232,Oxendon Way Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.07
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.97
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.64
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.27
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.98
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.41
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.59
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
931232,Oxendon Way Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.76
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.31
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.36
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.36
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,15.5
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.26
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
931232,Oxendon Way Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.37
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.92
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.18
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.15
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.44
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
