Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.89
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.65
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.61
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.26
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
931232,Oxendon Way Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.78
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.62
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.11
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.68
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.79
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,15.6
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.76
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931232,Oxendon Way Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.89
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.48
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,15.7
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.42
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.77
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.16
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
931232,Oxendon Way Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.72
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.33
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.72
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.35
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.76
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.94
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.18
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
931232,Oxendon Way Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.43
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.51
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.44
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.42
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.79
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.71
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.36
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.43
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.9
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,15.8
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.39
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.12
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.09
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
931232,Oxendon Way Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.51
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.11
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.07
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.42
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,15.9
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.36
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.1
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.44
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
931232,Oxendon Way Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.31
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.14
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.51
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.71
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.17
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,16.0
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.38
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.4
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
931232,Oxendon Way Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.04
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.3
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.08
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.78
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.28
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,16.0
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.71
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.06
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.67
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
931232,Oxendon Way Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.02
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.68
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.26
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.98
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.52
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.45
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
