Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.28
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,16.1
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.82
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.12
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.77
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931232,Oxendon Way Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.96
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.31
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.54
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.2
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.05
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.87
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.89
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.59
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,16.1
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.9
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.04
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.95
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931232,Oxendon Way Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.74
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.05
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.75
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.42
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.38
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.38
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,16.2
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.88
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.0
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931232,Oxendon Way Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.48
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.55
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.1
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.25
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.75
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.15
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.05
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,16.3
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.41
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.69
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.94
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
931232,Oxendon Way Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.83
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.35
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.17
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.18
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.94
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,16.3
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.14
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.34
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.77
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
931232,Oxendon Way Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.47
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.06
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.54
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.69
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.8
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.33
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,16.4
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.21
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.08
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.47
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
931232,Oxendon Way Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.11
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.49
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.04
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.32
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.95
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.92
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,16.5
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.29
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931232,Oxendon Way Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.09
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.75
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.95
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.79
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,16.5
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.97
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.81
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.92
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
931232,Oxendon Way Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.63
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.3
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.13
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.17
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.78
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.65
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
