Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.94
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,16.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.68
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.37
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
931232,Oxendon Way Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.67
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.76
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.9
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.81
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,16.6
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.62
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.35
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
931232,Oxendon Way Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.19
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.31
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-20.25
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.94
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.45
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,16.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.0
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.33
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.27
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
931232,Oxendon Way Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.09
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.7
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.02
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.14
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.32
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.91
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.38
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,16.7
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.79
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.6
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.75
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
931232,Oxendon Way Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.45
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.77
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.33
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.25
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.99
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.24
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.06
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.12
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.11
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.11
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,16.8
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.68
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.27
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.26
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
931232,Oxendon Way Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.71
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.85
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-19.84
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.29
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.33
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,16.8
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.16
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.59
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
931232,Oxendon Way Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.63
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.69
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.77
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.42
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.55
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,16.9
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.98
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.61
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.4
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
931232,Oxendon Way Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.01
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.2
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.82
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-30.7
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.51
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,16.9
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.1
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.13
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
931232,Oxendon Way Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.89
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.07
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.91
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-34.15
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,69.1
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.23
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.48
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.04
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.53
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
