Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.75
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.0
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.62
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.77
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-62.21
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
931232,Oxendon Way Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.6
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.09
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.14
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-28.31
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.02
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.1
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.89
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.67
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
931232,Oxendon Way Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.21
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.47
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.75
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.68
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.1
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.73
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.83
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.1
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.6
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.72
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931232,Oxendon Way Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.04
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.32
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.63
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.57
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.14
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.56
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.8
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,17.2
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.91
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.34
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.9
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931232,Oxendon Way Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.39
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.68
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.32
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.19
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.19
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.57
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.74
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.92
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,17.2
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.14
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.11
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
931232,Oxendon Way Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.99
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.56
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.24
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.38
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.05
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.3
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.27
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.11
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.77
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.45
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.15
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.71
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
931232,Oxendon Way Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.31
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.14
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.58
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.32
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.7
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.36
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.19
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.62
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.93
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.56
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,17.3
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.8
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.25
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.55
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
931232,Oxendon Way Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.06
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.75
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.54
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.44
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.34
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.62
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.34
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.08
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
931232,Oxendon Way Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.7
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.37
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.96
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.2
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.55
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.97
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.91
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.43
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
