Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.71
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.06
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.11
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
931232,Oxendon Way Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.23
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.65
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.7
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-24.21
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.67
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.06
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.5
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.41
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.5
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.38
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.74
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
931232,Oxendon Way Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.86
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.77
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.72
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.22
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.23
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.82
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.29
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.84
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.29
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.07
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.42
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931232,Oxendon Way Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.77
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-12.48
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.02
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.19
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.88
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.55
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.26
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.73
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.07
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.72
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.91
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.08
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
931232,Oxendon Way Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.51
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.74
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.98
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.16
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.86
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.13
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.1
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.41
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.83
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.78
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.09
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.63
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-39.48
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931232,Oxendon Way Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.27
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.96
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.55
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.91
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.31
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.1
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.76
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.18
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.05
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.21
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
931232,Oxendon Way Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.14
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.04
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.88
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.47
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.57
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.04
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.28
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.19
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.16
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.74
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
931232,Oxendon Way Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.09
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.66
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.98
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.67
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.7
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.48
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.23
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.66
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.26
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.52
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.56
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.11
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
931232,Oxendon Way Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.47
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.44
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.6
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.73
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.92
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.75
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.58
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.37
