Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.54
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.18
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.19
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
931232,Oxendon Way Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.97
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.11
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.33
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-23.87
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.19
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.59
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.39
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.1
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.85
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.5
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.94
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
931232,Oxendon Way Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.1
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.84
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.65
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-29.89
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.66
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.73
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.71
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.81
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.12
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.97
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.8
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.85
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.87
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
931232,Oxendon Way Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.78
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.52
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.42
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-32.63
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.42
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.39
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.29
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.36
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.19
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.25
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.66
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.68
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.5
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.08
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.66
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
931232,Oxendon Way Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.99
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.24
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.03
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.77
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.51
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.55
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.41
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.85
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.82
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.04
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.26
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-71.11
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.78
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
931232,Oxendon Way Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.92
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.22
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.65
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.44
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.42
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-23.13
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.26
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.72
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.61
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.88
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.03
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.48
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.88
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-71.0
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.65
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
931232,Oxendon Way Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.33
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.99
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-16.65
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.3
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.47
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.31
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.26
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.29
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.16
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.12
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.37
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.1
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
931232,Oxendon Way Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.78
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.98
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.76
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.97
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.6
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.57
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.79
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.84
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.99
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.01
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.59
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.27
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-72.35
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.97
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
931232,Oxendon Way Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.92
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.81
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.14
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.71
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.49
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.38
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.34
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.2
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.62
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.66
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.69
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.1
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
