Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.01
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-75.69
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.17
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
931232,Oxendon Way Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.05
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.87
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.67
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.62
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-30.62
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.09
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.5
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.6
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.96
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.02
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.22
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.33
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.54
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-84.28
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-64.5
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
931232,Oxendon Way Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.41
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.69
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.38
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.79
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-30.64
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.53
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.24
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.63
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.57
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.95
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.06
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.07
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-82.38
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.93
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
931232,Oxendon Way Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.78
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.68
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.66
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-29.0
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.3
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.3
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.23
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.15
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.11
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.1
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.5
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.06
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-83.0
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.93
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
931232,Oxendon Way Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.04
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-21.28
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.54
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-37.05
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-27.41
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.04
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.93
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.11
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-89.6
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-79.66
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
931232,Oxendon Way Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.09
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.15
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.14
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-36.96
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.6
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.2
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.28
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.27
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.84
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.88
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-84.16
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.38
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
931232,Oxendon Way Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.29
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.98
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.41
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.89
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.3
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.69
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.82
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.95
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.92
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.96
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.99
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.31
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.9
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.24
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,15.0
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.86
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-81.25
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-68.57
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
931232,Oxendon Way Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.38
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.67
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.12
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.72
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-28.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-32.38
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.27
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.65
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.29
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-17.12
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.31
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.31
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-75.65
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.23
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
931232,Oxendon Way Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.83
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.68
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.47
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.32
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-25.78
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.49
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.7
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.91
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.85
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.33
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.73
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
