Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.24
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-77.28
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.23
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
931232,Oxendon Way Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.81
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.06
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.67
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-24.41
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-19.0
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.63
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-26.72
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.31
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.1
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.52
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.68
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-72.28
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-82.76
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
931232,Oxendon Way Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.22
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.75
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.4
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-29.81
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.93
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.66
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.19
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.96
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.45
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.32
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.78
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.08
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-84.15
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.18
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
931232,Oxendon Way Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.99
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.04
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-18.29
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.04
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-30.65
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-26.46
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.14
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.83
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.37
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.8
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.07
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.42
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.34
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.79
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-68.47
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-90.93
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.33
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
931232,Oxendon Way Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.78
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.82
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-19.96
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.98
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.31
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-29.4
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.17
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.68
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.2
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.38
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.33
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.07
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.47
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-72.38
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-90.61
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.93
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
931232,Oxendon Way Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.13
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.54
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.49
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.2
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-27.34
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-30.41
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.43
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.61
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.33
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.37
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.82
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.94
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.37
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-95.16
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-81.63
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
931232,Oxendon Way Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.12
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.18
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-19.48
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.19
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.75
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.18
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.9
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.76
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.87
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.78
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.85
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.89
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-83.62
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-66.51
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
931232,Oxendon Way Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.29
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.19
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.26
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.05
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.2
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-19.74
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.69
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.4
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.09
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.52
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.5
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.05
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.8
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.77
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-84.36
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.63
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
931232,Oxendon Way Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.62
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.64
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.4
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.14
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-26.5
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-19.18
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.11
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.11
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.2
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.14
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.29
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.86
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.72
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.39
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,14.6
