Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.18
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-86.26
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.04
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
931232,Oxendon Way Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.84
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.87
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-19.47
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.78
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-29.37
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.16
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.8
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.91
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.85
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.56
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.12
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.04
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-87.42
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.01
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
931232,Oxendon Way Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.85
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-21.56
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.76
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-35.27
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.34
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.61
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.73
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.56
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.2
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.05
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.37
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.36
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.35
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-82.09
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-67.05
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
931232,Oxendon Way Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.79
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.69
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-22.66
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.34
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-46.7
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.09
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,187.9
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.38
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.33
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.57
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.62
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.23
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.78
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-91.62
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-72.27
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
931232,Oxendon Way Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.94
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.85
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.79
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.34
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-41.67
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-25.28
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.3
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.89
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.9
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.71
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.67
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.38
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.12
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.43
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.84
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-85.96
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.59
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
931232,Oxendon Way Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.19
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.56
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.16
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.49
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-45.17
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-30.51
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,67.4
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,182.1
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.62
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.79
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.3
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.2
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.55
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.8
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.24
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-104.21
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.64
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
931232,Oxendon Way Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.94
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.51
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.41
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.34
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-31.25
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-41.7
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.16
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.16
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.11
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.68
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.4
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.47
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.35
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.86
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.77
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-90.68
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-97.54
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
931232,Oxendon Way Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.5
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.19
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-17.18
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.68
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-27.05
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-38.76
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.87
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.55
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.33
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.53
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.42
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.74
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.21
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.72
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.82
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-90.51
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.41
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
931232,Oxendon Way Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.37
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.52
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.48
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.59
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.77
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-30.54
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.08
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-25.85
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.83
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
