Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-66.57
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-86.92
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-68.6
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
931232,Oxendon Way Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.55
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.34
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.76
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.51
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-27.88
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.18
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.32
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.16
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.54
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.59
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.93
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.0
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.72
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.71
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-72.99
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.13
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
931232,Oxendon Way Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.57
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.76
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.84
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.39
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-33.81
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.8
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.8
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.92
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.59
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.71
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.18
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.27
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.85
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-83.09
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.32
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
931232,Oxendon Way Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.73
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.45
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.87
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.8
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-39.25
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,74.9
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.8
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.19
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.56
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.75
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-90.95
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-61.92
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
931232,Oxendon Way Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.58
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-30.15
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.92
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.46
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-28.02
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.19
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.26
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.64
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-18.12
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.44
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.86
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-77.65
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.08
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
931232,Oxendon Way Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.47
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.89
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-17.04
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.49
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.16
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.67
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.44
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.2
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.98
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.66
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-64.87
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.0
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
931232,Oxendon Way Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.48
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.83
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.06
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-26.92
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.81
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.08
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.79
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.42
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.85
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.59
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.15
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.84
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.16
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-76.6
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.49
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
931232,Oxendon Way Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.46
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.74
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-18.6
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.48
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-28.15
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.81
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.67
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.78
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.24
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.82
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-79.34
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.97
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
931232,Oxendon Way Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.87
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.7
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.99
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.52
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-25.46
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.55
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.74
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.1
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.01
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.42
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.08
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.41
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
