Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.35
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-72.99
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.17
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
931232,Oxendon Way Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.18
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.37
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.07
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.02
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.13
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.69
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.33
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.95
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.06
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.72
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.76
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-73.83
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.02
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
931232,Oxendon Way Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.23
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.27
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.72
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-25.05
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.08
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.97
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.43
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.48
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.53
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.7
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.34
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-74.65
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.31
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
931232,Oxendon Way Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.67
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.1
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.62
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.02
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.35
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.79
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.22
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.74
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.06
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.28
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.94
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.17
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.66
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.11
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
931232,Oxendon Way Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.67
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.48
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.04
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.93
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.84
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-20.21
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.22
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.21
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.56
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,14.1
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.07
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.31
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.91
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
931232,Oxendon Way Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.22
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.33
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.1
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.5
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.52
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.18
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.78
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.41
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.66
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.25
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.38
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.63
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,14.0
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.14
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-78.63
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.9
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
931232,Oxendon Way Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.28
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.94
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-17.85
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.72
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.2
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.54
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.78
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.76
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.89
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.57
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,14.0
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.17
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-82.31
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.65
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
931232,Oxendon Way Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.07
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.63
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.28
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.5
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.03
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.21
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.71
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.19
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.56
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.52
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,13.9
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.47
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-83.7
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.97
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
931232,Oxendon Way Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.22
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.16
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.13
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.84
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.13
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.96
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.16
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.78
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.19
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,13.9
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
