Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.93
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.34
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.52
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
931232,Oxendon Way Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.55
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.33
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.15
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.87
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.43
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.4
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.06
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.78
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.32
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-19.52
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.29
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,13.8
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.13
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-75.26
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.88
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
931232,Oxendon Way Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.26
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.41
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.92
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.54
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.45
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.39
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.18
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.83
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.92
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.66
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.61
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.22
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,13.8
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.08
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-81.01
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.54
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
931232,Oxendon Way Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.89
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.04
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.43
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.17
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.66
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.62
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.09
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.1
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.13
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,13.7
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.23
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-78.5
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.9
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
931232,Oxendon Way Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.79
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.66
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.28
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.55
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.56
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.19
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.69
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.54
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.29
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.85
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,13.7
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.97
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-73.45
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.12
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
931232,Oxendon Way Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.97
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.19
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.35
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.17
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.1
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.97
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.07
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.59
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.15
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.72
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,13.7
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.13
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-72.06
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.66
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
931232,Oxendon Way Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.22
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.59
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.96
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.86
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.31
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.75
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.13
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.88
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.5
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.28
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.35
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.4
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.47
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
931232,Oxendon Way Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.86
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.0
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.19
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.86
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.44
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.14
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.45
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.59
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.45
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.92
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.74
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.41
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.87
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
931232,Oxendon Way Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.97
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.11
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.02
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.17
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.33
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.77
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.75
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.31
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.28
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
