Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.29
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.28
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-46.45
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
931232,Oxendon Way Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.09
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.37
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.19
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.16
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.96
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.1
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.99
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.88
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.34
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.82
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.5
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.21
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.45
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.27
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.04
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.32
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
931232,Oxendon Way Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.53
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.04
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.64
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.97
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.48
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.02
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.91
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.09
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.45
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.39
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.19
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.73
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.94
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.45
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.9
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.95
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
931232,Oxendon Way Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.77
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.68
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.03
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.78
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-23.34
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.15
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.17
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.79
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.47
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.68
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.37
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.28
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.79
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.93
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.0
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
931232,Oxendon Way Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.82
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.35
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.58
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.65
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-22.46
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.03
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.31
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.66
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.63
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.11
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.57
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931232,Oxendon Way Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.41
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.42
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.5
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.66
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.65
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.41
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.18
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.89
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.57
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.14
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.01
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
931232,Oxendon Way Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.79
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.68
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.88
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.63
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.99
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.16
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.45
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.25
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.68
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.41
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.78
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.79
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.65
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.68
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
931232,Oxendon Way Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.48
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.03
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.46
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.96
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.69
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.03
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.9
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.4
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.9
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.13
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.88
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.4
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.87
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.0
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.38
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
931232,Oxendon Way Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.39
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.29
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.56
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.9
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.94
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.17
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.06
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,13.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
