Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.09
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.58
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931232,Oxendon Way Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.46
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.77
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.84
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.99
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.66
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.11
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.99
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.94
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.16
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.3
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.02
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,13.4
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.8
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-71.33
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.58
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
931232,Oxendon Way Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.91
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.08
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.77
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.19
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.47
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.75
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.7
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.82
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.47
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.54
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,13.3
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.1
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.43
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.75
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
931232,Oxendon Way Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.49
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.54
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.35
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.95
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.4
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.17
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.64
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.82
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.73
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.89
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,13.3
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.86
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.27
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.92
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
931232,Oxendon Way Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.76
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.09
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.7
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.62
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.5
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-19.32
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.21
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.23
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.6
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.17
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-17.27
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,13.3
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.01
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.09
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.19
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
931232,Oxendon Way Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.31
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.79
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.55
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.13
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.43
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.4
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.73
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.37
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.08
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.8
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.27
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,13.2
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.39
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-67.12
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.07
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
931232,Oxendon Way Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.32
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.51
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.98
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.07
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.88
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.78
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.01
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.64
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.91
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.46
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.99
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.72
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,13.2
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.13
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.98
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.24
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
931232,Oxendon Way Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.71
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.02
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.43
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.38
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-19.7
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.01
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.19
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.64
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.33
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.2
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.48
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.37
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.87
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
931232,Oxendon Way Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.55
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.96
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.21
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.35
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.54
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.49
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.57
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.93
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.37
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.17
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.92
