Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.54
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.11
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
931232,Oxendon Way Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.93
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.36
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.36
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.21
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.25
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.05
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.55
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.34
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.04
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.87
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.36
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.03
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.28
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931232,Oxendon Way Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.62
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.26
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.53
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.15
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.42
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.69
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.51
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.16
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.49
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.57
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.71
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.9
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.06
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.99
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
931232,Oxendon Way Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.14
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.92
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.82
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.13
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.72
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.17
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.63
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.97
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.08
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.11
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.96
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.37
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.45
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.07
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
931232,Oxendon Way Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.09
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.75
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.12
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.81
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.97
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.53
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.91
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.7
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.61
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.09
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.42
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.35
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.53
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.46
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.07
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
931232,Oxendon Way Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.33
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.05
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.56
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.47
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.01
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.57
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.22
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.05
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.64
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.4
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.83
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.27
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.59
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.69
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.98
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.96
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
931232,Oxendon Way Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.46
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.15
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.48
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.84
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-29.32
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.6
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.47
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.21
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.51
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,13.0
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.18
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-74.04
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.07
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
931232,Oxendon Way Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.43
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.84
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.51
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.22
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-27.48
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.8
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.7
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.52
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.35
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.74
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.77
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.58
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,13.0
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.62
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.95
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.72
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
931232,Oxendon Way Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.32
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.74
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.29
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.77
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.96
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.63
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.3
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.4
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.01
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.58
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,13.0
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.74
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.35
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.86
