Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
931232,Oxendon Way Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.51
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.23
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.88
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.39
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.07
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.12
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.68
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.82
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.61
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,13.0
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.71
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.62
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.26
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
931232,Oxendon Way Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.15
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.46
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.86
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.68
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.31
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.13
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.81
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.78
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.9
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.62
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.64
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.08
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,13.0
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.26
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.52
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
931232,Oxendon Way Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.6
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.7
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.63
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.27
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.38
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.92
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.8
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.63
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.07
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.03
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.19
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.14
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,13.0
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.84
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.15
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.57
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
931232,Oxendon Way Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.95
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.5
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.33
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.14
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.22
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.28
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.4
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.51
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.84
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.26
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
931232,Oxendon Way Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.92
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.04
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.33
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.37
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.04
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-20.43
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.47
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.06
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.77
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.59
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.28
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.29
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.96
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931232,Oxendon Way Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.92
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.58
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.13
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.57
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-19.09
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.2
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.25
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.37
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.16
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.8
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.38
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.36
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.78
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
931232,Oxendon Way Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.51
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.0
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.59
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.34
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.15
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.61
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.06
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.64
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.74
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.03
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.73
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.05
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.54
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.2
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.07
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.26
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
931232,Oxendon Way Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.91
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.02
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.37
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.81
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.35
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.92
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.61
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.16
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.48
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.02
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.8
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,13.1
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.54
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.39
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.57
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
